Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.2
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
