Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,15.9
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
