Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776535,Sycamore Farm - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
