Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
