Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
