Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
