Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.7
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
