Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776535,Sycamore Farm - Redditch,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,3.4
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,5.7
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
