Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776535,Sycamore Farm - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776535,Sycamore Farm - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776535,Sycamore Farm - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776535,Sycamore Farm - Redditch,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,9.5
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,9.1
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
