Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
