Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
