Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776535,Sycamore Farm - Redditch,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
776535,Sycamore Farm - Redditch,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
