Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
