Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
