Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.71
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
