Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.55
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
