Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
