Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,22.7
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
