Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,1.2
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,9.2
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,5.6
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
