Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,6.5
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,7.1
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,5.0
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,5.0
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
