Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,10.1
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,10.5
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,15.7
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
