Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,8.1
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
