Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776535,Sycamore Farm - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776535,Sycamore Farm - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
