Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,4.3
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,1.8
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.81
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.93
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,11.4
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
