Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,8.5
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,8.5
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
