Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
