Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,3.7
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,7.4
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,7.4
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,5.5
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
