Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
