Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,9.8
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
