Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776535,Sycamore Farm - Redditch,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
