Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776535,Sycamore Farm - Redditch,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
776535,Sycamore Farm - Redditch,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
