Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,13.9
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
