Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,11.0
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,5.3
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,5.6
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,8.4
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
