Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,8.3
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,5.4
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,8.1
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
