Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
