Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,8.7
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,7.7
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,4.0
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,10.6
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
