Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
