Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,10.5
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
