Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
