Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,6.1
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,3.6
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776535,Sycamore Farm - Redditch,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
