Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,10.7
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,4.4
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,10.6
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
