Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,8.1
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,10.8
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,0.1
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
