Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,11.4
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,12.8
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
