Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,6.5
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
