Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,0.3
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776535,Sycamore Farm - Redditch,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
