Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
