Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.14
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.44
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.39
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,6.0
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
