Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.35
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.44
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.4
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
