Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,16.3
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
