Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776535,Sycamore Farm - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,0.6
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,1.6
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
