Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,2.9
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
