Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,2.0
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,5.2
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,2.4
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,2.7
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,0.7
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
