Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,10.6
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,6.0
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
