Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
