Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.98
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.86
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.12
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.81
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.23
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.55
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
