Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.99
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.94
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.89
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.48
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
