Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
