Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,1.3
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,2.2
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
