Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,2.2
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,12.1
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
