Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776535,Sycamore Farm - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.39
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
776535,Sycamore Farm - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
