Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,3.8
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,7.5
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
