Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,6.2
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
