Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,10.1
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
