Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
